Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.22
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,27.9
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605850,East End Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,27.9
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
605850,East End Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.19
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,28.0
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
605850,East End Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,28.0
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
605850,East End Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,28.1
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
605850,East End Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.02
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,28.2
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
605850,East End Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.33
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,28.2
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
605850,East End Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,28.3
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
605850,East End Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
