Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.09
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,28.4
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
605850,East End Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.61
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,28.4
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
605850,East End Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.22
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.61
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,28.5
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
605850,East End Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,28.5
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
605850,East End Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.56
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,28.6
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
605850,East End Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.2
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,28.6
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
605850,East End Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.59
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,28.6
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
605850,East End Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.81
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.02
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,62.7
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,28.6
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
605850,East End Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
