Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.15
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,28.6
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
605850,East End Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.73
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.11
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.8
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,28.6
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
605850,East End Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.27
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.49
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,63.4
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,28.6
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
605850,East End Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.5
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,62.5
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,28.6
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
605850,East End Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.33
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,69.2
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,28.6
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
605850,East End Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.98
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.59
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,28.5
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
605850,East End Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.08
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,64.9
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,28.5
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
605850,East End Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.57
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.76
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,54.3
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,58.9
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.8
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,28.5
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.67
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
605850,East End Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
