Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.88
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.33
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,67.3
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,70.2
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,28.4
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.43
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
605850,East End Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.85
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.03
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,57.1
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,64.9
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,28.4
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.23
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
605850,East End Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.49
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.98
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,28.3
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
605850,East End Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.51
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,28.3
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.48
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
605850,East End Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.05
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.02
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,28.2
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
605850,East End Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.79
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.59
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.11
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,62.9
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,63.1
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,28.1
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.77
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.63
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
605850,East End Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.78
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.95
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.3
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,28.1
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
605850,East End Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.03
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.97
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,28.1
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
605850,East End Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.69
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.06
