Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,59.9
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,28.0
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.34
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
605850,East End Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.83
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,28.0
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.46
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
605850,East End Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.58
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.77
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.57
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,27.9
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.71
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.48
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
605850,East End Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.51
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.03
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,27.9
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.68
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
605850,East End Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.79
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.31
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,27.9
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.05
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
605850,East End Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,27.9
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.47
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
605850,East End Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,27.9
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.36
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
605850,East End Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.11
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.03
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,27.9
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
605850,East End Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.82
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.83
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
