Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,49.9
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.7
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
605850,East End Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
605850,East End Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.38
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.16
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
605850,East End Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
605850,East End Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
605850,East End Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
605850,East End Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.78
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.9
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.09
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
605850,East End Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.25
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.08
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,75.4
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
605850,East End Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.71
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
