Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.62
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,65.3
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
605850,East End Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.56
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.56
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
605850,East End Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.06
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
605850,East End Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.46
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
605850,East End Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.91
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
605850,East End Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.93
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
605850,East End Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.15
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
605850,East End Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.99
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.65
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,27.8
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
605850,East End Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
