Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,27.7
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
605850,East End Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.39
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.64
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,27.6
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
605850,East End Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,27.6
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
605850,East End Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.53
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,27.5
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
605850,East End Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.99
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.85
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,27.4
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.04
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
605850,East End Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.5
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,27.3
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
605850,East End Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.1
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,27.2
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
605850,East End Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,27.1
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
605850,East End Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.12
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
