Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,27.1
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
605850,East End Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.55
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,27.0
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
605850,East End Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.75
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,26.9
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
605850,East End Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,26.7
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
605850,East End Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.54
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,26.6
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
605850,East End Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.74
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,26.5
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
605850,East End Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.91
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,26.4
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
605850,East End Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.97
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,26.3
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
605850,East End Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.51
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
