Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,26.2
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
605850,East End Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.64
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.63
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,26.1
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
605850,East End Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.73
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,26.0
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
605850,East End Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.79
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,26.0
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
605850,East End Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605850,East End Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
605850,East End Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.91
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
605850,East End Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.84
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,25.7
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
605850,East End Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.9
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
