Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,25.6
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
605850,East End Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.28
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,25.6
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
605850,East End Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,25.5
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
605850,East End Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.07
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,25.5
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
605850,East End Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.45
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,25.4
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
605850,East End Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.64
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
605850,East End Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
605850,East End Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,25.2
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
605850,East End Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,54.7
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
