Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,25.2
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
605850,East End Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.08
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
605850,East End Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.16
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
605850,East End Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.06
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
605850,East End Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
605850,East End Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.14
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.75
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,54.3
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
605850,East End Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.73
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.7
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605850,East End Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.97
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
605850,East End Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
