Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
605850,East End Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.74
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
605850,East End Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.18
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
605850,East End Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605850,East End Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
605850,East End Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.29
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605850,East End Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.92
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.89
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
605850,East End Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.06
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
605850,East End Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.42
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
