Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
605850,East End Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.12
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
605850,East End Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
605850,East End Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
605850,East End Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.87
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
605850,East End Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,68.7
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
605850,East End Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
605850,East End Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605850,East End Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
