Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
605850,East End Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
605850,East End Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,25.2
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605850,East End Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605850,East End Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605850,East End Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605850,East End Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,25.4
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605850,East End Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,25.4
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
605850,East End Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,25.5
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
