Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605850,East End Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,25.5
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605850,East End Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,25.5
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605850,East End Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,25.6
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
605850,East End Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.86
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,25.6
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605850,East End Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,25.7
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605850,East End Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605850,East End Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605850,East End Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
