Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605850,East End Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.42
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605850,East End Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605850,East End Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,26.0
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
605850,East End Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,26.0
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605850,East End Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,26.1
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605850,East End Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,26.1
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605850,East End Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,26.2
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605850,East End Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,26.3
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605850,East End Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
