Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,26.4
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605850,East End Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,26.5
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605850,East End Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.32
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,26.6
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605850,East End Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,26.7
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
605850,East End Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,26.8
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
605850,East End Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,26.8
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605850,East End Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,26.9
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
605850,East End Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.7
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605850,East End Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
