Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,24.5
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
605850,East End Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.45
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,24.6
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
605850,East End Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.14
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,24.6
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
605850,East End Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,24.7
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
605850,East End Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.46
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
605850,East End Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.02
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
605850,East End Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
605850,East End Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.42
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
605850,East End Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
