Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.21
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
605850,East End Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605850,East End Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
605850,East End Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.26
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.35
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
605850,East End Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.36
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.18
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,25.2
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605850,East End Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.15
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,25.2
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
605850,East End Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,41.9
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
605850,East End Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.02
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
605850,East End Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.91
