Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.22
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,61.4
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
605850,East End Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.74
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.11
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.7
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
605850,East End Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.23
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.93
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,68.6
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,25.4
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
605850,East End Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.26
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,65.3
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,25.4
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
605850,East End Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.77
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.92
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
605850,East End Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.52
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.46
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
605850,East End Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.38
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.3
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,64.8
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,25.2
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.67
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.86
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
605850,East End Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.98
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.11
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,53.3
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,64.9
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.46
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
605850,East End Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.4
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
