Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.34
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
605850,East End Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.52
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.5
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.8
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.62
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
605850,East End Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,86.3
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
605850,East End Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.08
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.72
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.59
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,96.6
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.23
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
605850,East End Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.82
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,51.6
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.31
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.35
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
605850,East End Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.68
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,24.7
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.34
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
605850,East End Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.02
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.39
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,56.8
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.9
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.67
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
605850,East End Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,46.7
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.2
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.31
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.47
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,61.8
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.8
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,24.7
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
605850,East End Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.42
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.45
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.58
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,65.3
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
