Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.72
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
605850,East End Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.45
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.59
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.72
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,24.7
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.25
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
605850,East End Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.45
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.58
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.57
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
605850,East End Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.39
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.23
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.2
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,24.7
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
605850,East End Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.19
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.33
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,51.3
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,24.7
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
605850,East End Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,24.7
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.48
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
605850,East End Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.64
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.31
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,24.6
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
605850,East End Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.67
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,61.9
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,24.6
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
605850,East End Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.14
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
