Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
605850,East End Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
605850,East End Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.54
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
605850,East End Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
605850,East End Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
605850,East End Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
605850,East End Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.5
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
605850,East End Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.65
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
605850,East End Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.01
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.11
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
