Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
605850,East End Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.75
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.92
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.93
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
605850,East End Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
605850,East End Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.11
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
605850,East End Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.18
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.08
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
605850,East End Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.52
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,24.2
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
605850,East End Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.11
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
605850,East End Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.2
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.45
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
605850,East End Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.58
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,54.6
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
