Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
605850,East End Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.22
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.01
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.08
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.5
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
605850,East End Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.26
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.79
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
605850,East End Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.27
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
605850,East End Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.9
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.64
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.57
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
605850,East End Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.43
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.94
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
605850,East End Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
605850,East End Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.94
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.72
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
605850,East End Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.21
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
