Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
605850,East End Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.01
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
605850,East End Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
605850,East End Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
605850,East End Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.12
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
605850,East End Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.39
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.9
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.11
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,45.7
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
605850,East End Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.71
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,53.1
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
605850,East End Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,4.1
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.51
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
605850,East End Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.01
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
