Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
605850,East End Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.87
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
605850,East End Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.43
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,68.2
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
605850,East End Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.74
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.66
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,71.1
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
605850,East End Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.32
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.18
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.8
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
605850,East End Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
605850,East End Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.89
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.61
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
605850,East End Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.46
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,61.7
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605850,East End Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.68
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.59
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,62.9
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
