Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
605850,East End Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.28
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.92
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.59
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,23.0
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
605850,East End Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.49
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605850,East End Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.99
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.52
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
605850,East End Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.16
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,22.8
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
605850,East End Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.62
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,22.7
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
605850,East End Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,50.4
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,22.5
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
605850,East End Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.27
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.04
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.25
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,68.1
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,22.5
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.44
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
605850,East End Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.26
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.38
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.95
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
