Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
605850,East End Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,5.4
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.82
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
605850,East End Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.58
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,22.5
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
605850,East End Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.61
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.75
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,22.5
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
605850,East End Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.75
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,22.6
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
605850,East End Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.62
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.07
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,22.6
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
605850,East End Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.19
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.76
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.74
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,22.6
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
605850,East End Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,22.6
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
605850,East End Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,22.6
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
