Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
605850,East End Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,22.6
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
605850,East End Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.12
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.6
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,22.7
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
605850,East End Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.47
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.94
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.48
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,22.7
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
605850,East End Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,22.8
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
605850,East End Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.98
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,22.8
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
605850,East End Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,22.8
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
605850,East End Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
605850,East End Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
