Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
605850,East End Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605850,East End Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605850,East End Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605850,East End Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,23.2
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605850,East End Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605850,East End Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.64
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605850,East End Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
