Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605850,East End Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605850,East End Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
605850,East End Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.33
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605850,East End Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605850,East End Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
605850,East End Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605850,East End Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605850,East End Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.18
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
