Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
605850,East End Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
605850,East End Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,24.2
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605850,East End Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,24.2
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
605850,East End Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605850,East End Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,24.5
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
605850,East End Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,24.5
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
605850,East End Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,24.6
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
605850,East End Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
