Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,24.7
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605850,East End Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.74
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
605850,East End Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
605850,East End Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,24.9
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
605850,East End Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
605850,East End Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
605850,East End Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.74
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,26.0
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
605850,East End Pembroke,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.76
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,26.0
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
605850,East End Pembroke,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
