Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.71
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
605850,East End Pembroke,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
605850,East End Pembroke,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.16
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
605850,East End Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.28
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
605850,East End Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.21
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
605850,East End Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.2
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.3
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
605850,East End Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.82
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
605850,East End Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.29
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
605850,East End Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
