Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.45
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,56.6
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
605850,East End Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.96
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
605850,East End Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.65
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.3
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
605850,East End Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.14
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,58.8
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
605850,East End Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.25
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
605850,East End Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.2
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
605850,East End Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.64
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.18
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.53
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,62.8
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.6
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
605850,East End Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.33
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.46
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.72
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
605850,East End Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.97
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
