Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.04
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
605850,East End Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.2
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.99
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.13
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
605850,East End Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.56
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.18
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.48
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.8
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,25.7
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.94
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
605850,East End Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.02
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.69
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,25.7
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
605850,East End Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.1
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.55
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,25.6
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
605850,East End Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.11
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.08
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.6
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.4
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,25.6
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
605850,East End Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.05
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.64
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,25.5
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
605850,East End Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.72
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.67
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,105.8
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.9
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,25.5
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
605850,East End Pembroke,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,51.3
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
