Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.56
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,98.8
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,25.4
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.64
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
605850,East End Pembroke,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.96
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,91.1
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,25.4
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.29
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
605850,East End Pembroke,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,79.2
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,25.4
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.38
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
605850,East End Pembroke,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,25.5
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
605850,East End Pembroke,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
605850,East End Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,44.2
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,25.8
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
605850,East End Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,25.9
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
605850,East End Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.51
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.1
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,121.0
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.3
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,26.0
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.97
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
605850,East End Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.01
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
605850,East End Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
