Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,25.5
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
605850,East End Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,25.5
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
605850,East End Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,25.4
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
605850,East End Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.61
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,25.3
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
605850,East End Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.34
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,25.2
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
605850,East End Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.04
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.47
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,25.1
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
605850,East End Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.05
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,25.0
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
605850,East End Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.62
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,24.8
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
605850,East End Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
