Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,24.7
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
605850,East End Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.58
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,24.7
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
605850,East End Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.2
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.97
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,24.6
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
605850,East End Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.45
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,24.5
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
605850,East End Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.56
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,24.5
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
605850,East End Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.1
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.9
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,24.4
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
605850,East End Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
605850,East End Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.45
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.76
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.72
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
605850,East End Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.92
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.24
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
