Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.6
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,24.2
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
605850,East End Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
605850,East End Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
605850,East End Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
605850,East End Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
605850,East End Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.71
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
605850,East End Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
605850,East End Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.01
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
605850,East End Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
