Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
605850,East End Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.33
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.72
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.73
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,68.0
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.25
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
605850,East End Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,48.3
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
605850,East End Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.17
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,58.4
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
605850,East End Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.92
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
605850,East End Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.2
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.83
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,23.2
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
605850,East End Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.62
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
605850,East End Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.35
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
605850,East End Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.27
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
