Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,23.0
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
605850,East End Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.12
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
605850,East End Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.91
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.64
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.97
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
605850,East End Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.36
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.65
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.95
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,53.9
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,22.8
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
605850,East End Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,22.7
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
605850,East End Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.32
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.43
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,22.5
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
605850,East End Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.87
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
605850,East End Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.97
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.95
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
605850,East End Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.52
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.57
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
