Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,22.3
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.12
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
605850,East End Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.27
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.97
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.59
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,22.3
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
605850,East End Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.94
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,56.6
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,22.2
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
605850,East End Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.8
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,61.9
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,22.2
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.78
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605850,East End Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
605850,East End Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.55
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
605850,East End Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.12
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.85
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605850,East End Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
605850,East End Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.05
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
