Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
605850,East End Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
605850,East End Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.52
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605850,East End Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.58
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,22.0
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
605850,East End Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.54
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.08
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,52.6
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,22.0
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
605850,East End Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.86
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,22.0
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
605850,East End Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
605850,East End Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
605850,East End Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,22.1
