Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
605850,East End Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
605850,East End Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,22.2
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
605850,East End Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,22.2
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605850,East End Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.43
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,22.3
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605850,East End Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,22.3
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
605850,East End Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,22.3
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
605850,East End Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
605850,East End Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.39
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
