Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605850,East End Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,22.5
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605850,East End Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,22.6
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
605850,East End Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,22.7
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
605850,East End Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,22.8
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
605850,East End Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.92
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,22.8
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605850,East End Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
605850,East End Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
605850,East End Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,23.0
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
