Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
605850,East End Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,23.0
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605850,East End Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605850,East End Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,23.2
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
605850,East End Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
605850,East End Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605850,East End Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,4.1
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
605850,East End Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605850,East End Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
