Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
605850,East End Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605850,East End Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605850,East End Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.39
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
605850,East End Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
605850,East End Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,24.2
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
605850,East End Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
605850,East End Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.97
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605850,East End Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.14
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
605850,East End Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
