Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
605850,East End Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
605850,East End Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
605850,East End Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
605850,East End Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
605850,East End Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.43
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.1
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
605850,East End Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.04
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.74
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
605850,East End Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,49.4
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605850,East End Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
