Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.51
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.95
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
605850,East End Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.52
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,54.1
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
605850,East End Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
605850,East End Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.16
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,24.2
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605850,East End Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,24.2
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
605850,East End Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.9
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
605850,East End Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.21
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,24.3
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
605850,East End Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,24.2
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
605850,East End Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
