Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.66
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,24.2
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
605850,East End Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.26
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.16
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,68.0
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.2
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
605850,East End Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.31
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,24.1
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.49
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
605850,East End Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,24.0
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
605850,East End Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.35
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.7
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.32
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.23
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
605850,East End Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.48
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,64.1
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,23.9
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
605850,East End Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.15
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,60.3
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,23.8
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
605850,East End Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.64
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,56.6
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,23.7
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.96
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
605850,East End Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
