Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.79
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.38
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,60.1
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.1
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,68.4
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.32
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.9
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
605850,East End Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.25
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,61.3
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
605850,East End Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.05
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.8
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.57
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
605850,East End Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.03
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,64.6
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
605850,East End Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.54
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.93
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
605850,East End Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.67
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
605850,East End Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.22
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.28
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
605850,East End Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.08
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
605850,East End Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.96
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.57
