Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,61.7
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
605850,East End Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.7
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.41
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.2
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
605850,East End Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.92
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
605850,East End Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
605850,East End Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.4
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
605850,East End Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.92
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.16
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
605850,East End Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
605850,East End Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
605850,East End Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.76
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
