Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
605850,East End Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
605850,East End Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.43
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.46
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
605850,East End Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.2
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
605850,East End Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.82
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,66.1
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
605850,East End Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.56
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,69.4
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
605850,East End Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.67
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,23.2
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
605850,East End Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.05
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
605850,East End Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.51
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,49.3
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
