Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,23.2
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
605850,East End Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.85
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
605850,East End Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.72
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
605850,East End Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
605850,East End Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
605850,East End Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.23
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.38
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,49.3
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
605850,East End Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
605850,East End Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.7
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
605850,East End Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
