Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
605850,East End Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
605850,East End Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.22
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,57.9
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
605850,East End Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.05
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.13
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.76
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,23.5
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
605850,East End Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.71
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.84
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
605850,East End Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,23.6
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
605850,East End Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.08
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.12
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,23.4
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
605850,East End Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,23.3
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.46
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
605850,East End Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.8
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.41
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
