Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,23.2
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
605850,East End Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.21
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,58.4
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
605850,East End Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.17
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,23.1
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
605850,East End Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.95
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,23.0
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
605850,East End Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,23.0
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
605850,East End Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.43
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.59
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,22.9
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.46
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
605850,East End Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.9
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,22.8
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.01
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
605850,East End Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.79
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,22.8
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
605850,East End Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.16
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
