Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,22.6
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
605850,East End Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,22.6
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
605850,East End Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,22.5
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
605850,East End Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,22.5
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
605850,East End Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.75
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
605850,East End Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.9
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.51
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
605850,East End Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
605850,East End Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
605850,East End Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.05
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
