Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
605850,East End Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
605850,East End Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.6
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,50.9
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
605850,East End Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.2
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
605850,East End Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.19
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.14
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605850,East End Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.87
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,22.5
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
605850,East End Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.33
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
605850,East End Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,22.3
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
605850,East End Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.38
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
