Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,22.2
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
605850,East End Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.95
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
605850,East End Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.2
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.36
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
605850,East End Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.11
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
605850,East End Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,22.0
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
605850,East End Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.71
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.27
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,59.4
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,22.0
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
605850,East End Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.25
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,21.9
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605850,East End Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.12
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,21.9
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
605850,East End Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.41
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
