Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,21.8
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
605850,East End Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.84
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,21.8
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
605850,East End Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.83
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.49
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,21.8
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
605850,East End Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.75
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,21.8
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
605850,East End Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.19
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,21.8
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
605850,East End Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.3
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,21.8
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
605850,East End Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,21.8
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
605850,East End Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.92
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,21.9
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
605850,East End Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.19
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
