Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,21.9
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605850,East End Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,22.0
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
605850,East End Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,22.1
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
605850,East End Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,22.2
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
605850,East End Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,22.3
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
605850,East End Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,22.3
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605850,East End Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605850,East End Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,22.3
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
605850,East End Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,22.4
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605850,East End Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
